Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
355228,Lane Field Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
355228,Lane Field Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
355228,Lane Field Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
355228,Lane Field Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
355228,Lane Field Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
355228,Lane Field Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
355228,Lane Field Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
355228,Lane Field Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
355228,Lane Field Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
