Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
355228,Lane Field Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
355228,Lane Field Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,27.7
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
355228,Lane Field Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
355228,Lane Field Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
355228,Lane Field Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
355228,Lane Field Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.69
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
355228,Lane Field Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.11
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
355228,Lane Field Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.7
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
355228,Lane Field Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
