Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
355228,Lane Field Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
355228,Lane Field Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.79
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
355228,Lane Field Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.82
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.88
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
355228,Lane Field Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.69
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,27.7
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.45
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
355228,Lane Field Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.49
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
355228,Lane Field Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.4
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.08
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
355228,Lane Field Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.01
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.32
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.46
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
355228,Lane Field Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.12
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.67
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.42
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
355228,Lane Field Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.36
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
355228,Lane Field Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.7
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
