Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.19
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
355228,Lane Field Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.18
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.96
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.18
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.09
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
355228,Lane Field Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.06
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.3
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.9
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.78
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.48
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
355228,Lane Field Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.08
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.1
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.41
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.9
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.3
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.41
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.12
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.69
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
355228,Lane Field Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.68
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.16
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.92
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.9
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.6
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.01
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.17
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
355228,Lane Field Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.7
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.23
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.36
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.3
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.76
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.95
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
355228,Lane Field Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.13
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.38
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.1
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.47
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.68
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
355228,Lane Field Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.86
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.65
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.3
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.16
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
355228,Lane Field Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.09
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
355228,Lane Field Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.43
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
