Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.74
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
355228,Lane Field Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.7
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.08
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
355228,Lane Field Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.63
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.23
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.34
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
355228,Lane Field Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.5
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.76
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.86
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.6
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.8
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.48
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
355228,Lane Field Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.76
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.33
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
355228,Lane Field Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.87
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.32
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
355228,Lane Field Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.39
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.3
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.7
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
355228,Lane Field Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.24
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.3
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
355228,Lane Field Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.26
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.0
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
355228,Lane Field Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.69
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.88
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
355228,Lane Field Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
