Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
355228,Lane Field Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
355228,Lane Field Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
355228,Lane Field Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
355228,Lane Field Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
355228,Lane Field Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
355228,Lane Field Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.91
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
355228,Lane Field Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.21
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.83
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
355228,Lane Field Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
355228,Lane Field Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.37
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
