Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
355228,Lane Field Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.2
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
355228,Lane Field Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
355228,Lane Field Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.82
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
355228,Lane Field Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
355228,Lane Field Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
355228,Lane Field Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.08
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
355228,Lane Field Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
355228,Lane Field Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.91
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
355228,Lane Field Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.22
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
355228,Lane Field Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.98
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
