Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
355228,Lane Field Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
355228,Lane Field Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
355228,Lane Field Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
355228,Lane Field Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.84
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
355228,Lane Field Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
355228,Lane Field Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
355228,Lane Field Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
355228,Lane Field Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
355228,Lane Field Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
