Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
355228,Lane Field Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
355228,Lane Field Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
355228,Lane Field Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
355228,Lane Field Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
355228,Lane Field Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.28
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
355228,Lane Field Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.35
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
355228,Lane Field Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.36
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
355228,Lane Field Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.18
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
355228,Lane Field Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.05
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
