Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.06
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
355228,Lane Field Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.53
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
355228,Lane Field Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
355228,Lane Field Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
355228,Lane Field Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.46
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
355228,Lane Field Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
355228,Lane Field Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.21
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
355228,Lane Field Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
355228,Lane Field Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
355228,Lane Field Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
