Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
355228,Lane Field Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
355228,Lane Field Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.45
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
355228,Lane Field Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
355228,Lane Field Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
355228,Lane Field Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
355228,Lane Field Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
355228,Lane Field Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
355228,Lane Field Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
355228,Lane Field Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
