Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
355228,Lane Field Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
355228,Lane Field Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
355228,Lane Field Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
355228,Lane Field Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
355228,Lane Field Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
355228,Lane Field Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
355228,Lane Field Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
355228,Lane Field Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
355228,Lane Field Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
