Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
355228,Lane Field Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
355228,Lane Field Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
355228,Lane Field Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
355228,Lane Field Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
355228,Lane Field Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
