Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
355228,Lane Field Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
355228,Lane Field Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
355228,Lane Field Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
355228,Lane Field Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
355228,Lane Field Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
355228,Lane Field Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
