Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
355228,Lane Field Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
355228,Lane Field Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.04
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
355228,Lane Field Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.07
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
355228,Lane Field Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.27
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.74
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.1
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
355228,Lane Field Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.25
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
355228,Lane Field Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.52
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
355228,Lane Field Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.98
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
