Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
355228,Lane Field Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.44
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
355228,Lane Field Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.36
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
355228,Lane Field Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
355228,Lane Field Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.82
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
355228,Lane Field Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
355228,Lane Field Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
355228,Lane Field Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
355228,Lane Field Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
355228,Lane Field Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
355228,Lane Field Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
