Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
355228,Lane Field Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
355228,Lane Field Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
355228,Lane Field Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
355228,Lane Field Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
355228,Lane Field Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
355228,Lane Field Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
355228,Lane Field Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
355228,Lane Field Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.58
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
355228,Lane Field Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.76
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
