Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.06
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
355228,Lane Field Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.35
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.18
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
355228,Lane Field Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.01
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
355228,Lane Field Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
355228,Lane Field Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.99
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
355228,Lane Field Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.51
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.28
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
355228,Lane Field Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.22
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
355228,Lane Field Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.31
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
355228,Lane Field Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.81
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.73
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.81
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
355228,Lane Field Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.22
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
