Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.05
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.06
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.2
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
355228,Lane Field Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.13
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.27
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.05
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.35
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.37
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
355228,Lane Field Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.94
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.94
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.68
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.73
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.86
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
355228,Lane Field Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.35
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.2
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.21
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.78
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
355228,Lane Field Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.57
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.2
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.96
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.05
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
355228,Lane Field Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.54
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.79
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.5
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.89
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
355228,Lane Field Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.08
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.64
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
355228,Lane Field Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.89
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.98
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.42
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
355228,Lane Field Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.68
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.06
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.2
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
355228,Lane Field Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
