Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.81
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
355228,Lane Field Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.94
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
355228,Lane Field Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.15
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
355228,Lane Field Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.33
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
355228,Lane Field Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.12
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.1
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.32
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
355228,Lane Field Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.46
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.34
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.13
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
355228,Lane Field Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
355228,Lane Field Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.04
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
355228,Lane Field Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
355228,Lane Field Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
355228,Lane Field Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.81
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
