Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
355228,Lane Field Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.74
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
355228,Lane Field Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.14
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.18
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
355228,Lane Field Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.14
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
355228,Lane Field Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
355228,Lane Field Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
355228,Lane Field Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
355228,Lane Field Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.03
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.71
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
355228,Lane Field Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.1
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.3
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.27
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
355228,Lane Field Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.46
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
