Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.01
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
355228,Lane Field Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
355228,Lane Field Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
355228,Lane Field Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.15
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
355228,Lane Field Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.69
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
355228,Lane Field Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.1
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
355228,Lane Field Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.29
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.51
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
355228,Lane Field Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.63
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.1
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
355228,Lane Field Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.03
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
355228,Lane Field Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.67
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.19
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
355228,Lane Field Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.5
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
