Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.99
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
355228,Lane Field Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.5
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.1
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.9
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
355228,Lane Field Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.89
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.4
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.83
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
355228,Lane Field Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.27
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.4
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
355228,Lane Field Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
355228,Lane Field Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.33
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
355228,Lane Field Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
355228,Lane Field Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.39
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
355228,Lane Field Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
355228,Lane Field Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.32
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
