Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
355228,Lane Field Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.86
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
355228,Lane Field Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.58
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
355228,Lane Field Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
355228,Lane Field Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
355228,Lane Field Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
355228,Lane Field Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
355228,Lane Field Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.96
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.63
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
355228,Lane Field Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
355228,Lane Field Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
355228,Lane Field Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
