Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
355228,Lane Field Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
355228,Lane Field Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.58
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
355228,Lane Field Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
355228,Lane Field Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
355228,Lane Field Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
355228,Lane Field Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
355228,Lane Field Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
355228,Lane Field Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
355228,Lane Field Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
