Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
355228,Lane Field Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
355228,Lane Field Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
355228,Lane Field Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
355228,Lane Field Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
355228,Lane Field Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
355228,Lane Field Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
355228,Lane Field Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
355228,Lane Field Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
