Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
355228,Lane Field Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
355228,Lane Field Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
355228,Lane Field Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
355228,Lane Field Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
355228,Lane Field Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
355228,Lane Field Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
355228,Lane Field Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
355228,Lane Field Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
355228,Lane Field Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
355228,Lane Field Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
