Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
355228,Lane Field Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
355228,Lane Field Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
355228,Lane Field Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
355228,Lane Field Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
355228,Lane Field Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
355228,Lane Field Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
355228,Lane Field Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
355228,Lane Field Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
355228,Lane Field Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
