Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
355228,Lane Field Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
355228,Lane Field Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
355228,Lane Field Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
355228,Lane Field Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
355228,Lane Field Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
355228,Lane Field Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
355228,Lane Field Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
355228,Lane Field Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
355228,Lane Field Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
355228,Lane Field Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
