Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
355228,Lane Field Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.3
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
355228,Lane Field Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
355228,Lane Field Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
355228,Lane Field Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
355228,Lane Field Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,29.0
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
355228,Lane Field Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,29.0
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
355228,Lane Field Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,29.1
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
355228,Lane Field Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,29.3
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
355228,Lane Field Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,29.4
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
