Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
355228,Lane Field Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,29.4
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
355228,Lane Field Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,29.5
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
355228,Lane Field Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,29.6
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
355228,Lane Field Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,29.7
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
355228,Lane Field Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,29.9
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
355228,Lane Field Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,29.9
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
355228,Lane Field Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,30.0
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
355228,Lane Field Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,30.2
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.43
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
355228,Lane Field Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,30.3
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
355228,Lane Field Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
