Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,30.3
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
355228,Lane Field Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.48
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
355228,Lane Field Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,30.3
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.34
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
355228,Lane Field Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.99
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
355228,Lane Field Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.48
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,30.5
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
355228,Lane Field Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.29
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.92
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,30.5
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
355228,Lane Field Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.72
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
355228,Lane Field Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.41
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.03
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
355228,Lane Field Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.69
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.83
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.87
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
355228,Lane Field Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.21
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.8
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
