Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
355228,Lane Field Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.27
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.33
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.7
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.87
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.49
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
355228,Lane Field Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.47
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.54
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
355228,Lane Field Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.48
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.39
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
355228,Lane Field Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.01
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.59
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.66
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
355228,Lane Field Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.97
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.68
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.93
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.5
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,30.3
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.98
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
355228,Lane Field Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.8
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.81
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.83
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,30.2
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.67
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.13
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
355228,Lane Field Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.92
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.79
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.34
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.6
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.1
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.0
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,30.0
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.14
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.97
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
355228,Lane Field Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.55
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.68
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.51
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.7
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.8
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,29.9
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.61
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.48
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
355228,Lane Field Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.41
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.72
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.16
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.6
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.7
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.34
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,29.8
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.15
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.21
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.88
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
355228,Lane Field Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
