Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.02
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.08
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.3
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.8
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,29.6
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.01
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
355228,Lane Field Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.78
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.24
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.4
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.4
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.4
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,29.5
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.21
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.66
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
355228,Lane Field Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.01
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.56
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.4
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,29.4
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.06
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.32
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.59
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
355228,Lane Field Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.93
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.43
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.3
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,29.1
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.3
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.88
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
355228,Lane Field Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.77
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.13
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.8
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.28
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.85
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,28.7
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.62
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.7
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
355228,Lane Field Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.54
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.58
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.9
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.5
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.05
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,28.4
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.13
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.79
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.14
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
355228,Lane Field Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.85
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.83
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.7
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.39
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.36
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,28.1
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.31
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.92
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.36
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
355228,Lane Field Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.97
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.17
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.3
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.2
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.59
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.13
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
355228,Lane Field Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.53
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.76
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.3
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.17
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
355228,Lane Field Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.55
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.35
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
