Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.01
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.04
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.02
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.77
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
355228,Lane Field Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.87
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.6
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.12
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
355228,Lane Field Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.2
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.44
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.73
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
355228,Lane Field Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.27
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.39
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.85
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.5
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.57
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
355228,Lane Field Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.5
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.18
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.08
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.7
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.83
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
355228,Lane Field Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.4
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.7
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.57
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.19
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
355228,Lane Field Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.38
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.79
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.96
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.17
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
355228,Lane Field Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.8
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.86
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.5
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.17
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.48
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
355228,Lane Field Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.72
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.55
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.02
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.31
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
355228,Lane Field Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.71
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.0
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
