Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
355228,Lane Field Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.34
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.45
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.39
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
355228,Lane Field Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
355228,Lane Field Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
355228,Lane Field Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.9
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
355228,Lane Field Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.55
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
355228,Lane Field Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.1
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.76
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.03
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
355228,Lane Field Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.18
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.09
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.76
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
355228,Lane Field Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.19
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.32
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
355228,Lane Field Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.57
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
355228,Lane Field Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.9
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
