Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.29
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
355228,Lane Field Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.76
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.71
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
355228,Lane Field Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
355228,Lane Field Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
355228,Lane Field Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.34
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
355228,Lane Field Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
355228,Lane Field Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
355228,Lane Field Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
355228,Lane Field Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.41
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
355228,Lane Field Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.68
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
