Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.97
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
355228,Lane Field Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.84
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
355228,Lane Field Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.12
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
355228,Lane Field Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.4
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.22
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
355228,Lane Field Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.3
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
355228,Lane Field Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.5
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
355228,Lane Field Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
355228,Lane Field Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
355228,Lane Field Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
355228,Lane Field Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
355228,Lane Field Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.95
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.01
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
