Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.78
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
355228,Lane Field Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
355228,Lane Field Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.41
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
355228,Lane Field Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
355228,Lane Field Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
355228,Lane Field Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.35
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
355228,Lane Field Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
355228,Lane Field Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
355228,Lane Field Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
355228,Lane Field Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
