Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
355228,Lane Field Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
355228,Lane Field Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
355228,Lane Field Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
355228,Lane Field Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
355228,Lane Field Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
355228,Lane Field Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
355228,Lane Field Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
355228,Lane Field Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
355228,Lane Field Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
355228,Lane Field Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
