Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
355228,Lane Field Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
355228,Lane Field Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
355228,Lane Field Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
355228,Lane Field Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
355228,Lane Field Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
355228,Lane Field Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
355228,Lane Field Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
355228,Lane Field Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
355228,Lane Field Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
