Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
355228,Lane Field Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
355228,Lane Field Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
355228,Lane Field Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
355228,Lane Field Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
355228,Lane Field Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
355228,Lane Field Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
355228,Lane Field Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
355228,Lane Field Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
355228,Lane Field Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
355228,Lane Field Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
