Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
355228,Lane Field Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
355228,Lane Field Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
355228,Lane Field Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
355228,Lane Field Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
355228,Lane Field Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
355228,Lane Field Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
355228,Lane Field Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
355228,Lane Field Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
355228,Lane Field Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
