Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
355228,Lane Field Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
355228,Lane Field Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
355228,Lane Field Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
355228,Lane Field Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
355228,Lane Field Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
355228,Lane Field Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
355228,Lane Field Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
355228,Lane Field Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
