Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
355228,Lane Field Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
355228,Lane Field Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
355228,Lane Field Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.21
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
355228,Lane Field Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.63
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
355228,Lane Field Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.33
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
355228,Lane Field Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.63
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
355228,Lane Field Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.11
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
355228,Lane Field Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
355228,Lane Field Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
355228,Lane Field Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
