Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
355228,Lane Field Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
355228,Lane Field Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
355228,Lane Field Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
355228,Lane Field Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
355228,Lane Field Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
355228,Lane Field Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
355228,Lane Field Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
355228,Lane Field Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
355228,Lane Field Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
