Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
355228,Lane Field Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
355228,Lane Field Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.53
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.36
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
355228,Lane Field Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
355228,Lane Field Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.7
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.38
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
355228,Lane Field Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.08
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
355228,Lane Field Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.09
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.46
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
355228,Lane Field Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.83
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
355228,Lane Field Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
355228,Lane Field Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.92
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.0
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
355228,Lane Field Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.24
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
