Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
355228,Lane Field Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.06
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.98
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
355228,Lane Field Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.55
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.9
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.65
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
355228,Lane Field Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.46
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.1
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
355228,Lane Field Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.25
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.98
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.8
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.79
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
355228,Lane Field Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.2
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.6
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.83
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
355228,Lane Field Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.53
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
355228,Lane Field Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.71
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.41
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.46
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.9
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
355228,Lane Field Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.66
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.69
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.24
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.71
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
355228,Lane Field Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.6
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
