Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.28
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
355228,Lane Field Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.66
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.6
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.65
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
355228,Lane Field Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.81
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.37
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.2
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.2
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.04
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.59
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
355228,Lane Field Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.91
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.5
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.71
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.73
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
355228,Lane Field Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.22
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.14
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.2
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.99
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.45
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
355228,Lane Field Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.94
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.3
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.5
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.57
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
355228,Lane Field Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.01
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.19
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.1
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.1
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
355228,Lane Field Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.98
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.97
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.5
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.05
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
355228,Lane Field Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.79
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.57
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.06
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
355228,Lane Field Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.16
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.85
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
355228,Lane Field Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.46
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.66
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
