Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.62
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
355228,Lane Field Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.77
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.86
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
355228,Lane Field Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.4
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.35
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.61
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
355228,Lane Field Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.11
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,23.4
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
355228,Lane Field Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.19
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
355228,Lane Field Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.25
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
355228,Lane Field Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.73
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
355228,Lane Field Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.62
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.24
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
355228,Lane Field Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
355228,Lane Field Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
