Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
355228,Lane Field Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
355228,Lane Field Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.73
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.56
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
355228,Lane Field Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.9
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
355228,Lane Field Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
355228,Lane Field Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
355228,Lane Field Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
355228,Lane Field Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.02
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
355228,Lane Field Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
355228,Lane Field Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
355228,Lane Field Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
