Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.89
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
355228,Lane Field Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
355228,Lane Field Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.7
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
355228,Lane Field Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
355228,Lane Field Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
355228,Lane Field Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
355228,Lane Field Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
355228,Lane Field Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
355228,Lane Field Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
355228,Lane Field Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
