Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
355228,Lane Field Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
355228,Lane Field Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.91
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
355228,Lane Field Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
355228,Lane Field Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
355228,Lane Field Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
355228,Lane Field Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
355228,Lane Field Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
355228,Lane Field Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
355228,Lane Field Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,23.4
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
