Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
355228,Lane Field Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
355228,Lane Field Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
355228,Lane Field Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
355228,Lane Field Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
355228,Lane Field Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,23.7
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
355228,Lane Field Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
355228,Lane Field Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
355228,Lane Field Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
355228,Lane Field Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
355228,Lane Field Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
