Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
355228,Lane Field Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
355228,Lane Field Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
355228,Lane Field Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
355228,Lane Field Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
355228,Lane Field Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
355228,Lane Field Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.78
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
355228,Lane Field Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
355228,Lane Field Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.27
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
355228,Lane Field Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
