Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
355228,Lane Field Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.83
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
355228,Lane Field Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
355228,Lane Field Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.37
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
355228,Lane Field Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
355228,Lane Field Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
355228,Lane Field Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.48
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
355228,Lane Field Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
355228,Lane Field Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
355228,Lane Field Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
355228,Lane Field Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
