Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
355228,Lane Field Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
355228,Lane Field Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
355228,Lane Field Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
355228,Lane Field Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
355228,Lane Field Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
355228,Lane Field Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
355228,Lane Field Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
