Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
355228,Lane Field Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
355228,Lane Field Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
355228,Lane Field Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
355228,Lane Field Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
355228,Lane Field Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.98
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
355228,Lane Field Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
