Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
355228,Lane Field Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
355228,Lane Field Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
355228,Lane Field Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
355228,Lane Field Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
355228,Lane Field Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
355228,Lane Field Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
355228,Lane Field Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
