Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
355228,Lane Field Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,27.7
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
355228,Lane Field Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
355228,Lane Field Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,27.9
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
355228,Lane Field Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,28.1
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
355228,Lane Field Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,28.2
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
355228,Lane Field Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,28.4
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
355228,Lane Field Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,28.5
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
355228,Lane Field Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,28.7
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
355228,Lane Field Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,28.8
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
355228,Lane Field Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
