Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
355228,Lane Field Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
355228,Lane Field Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
355228,Lane Field Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
355228,Lane Field Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
355228,Lane Field Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,24.5
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
355228,Lane Field Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
355228,Lane Field Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
355228,Lane Field Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
355228,Lane Field Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
