Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
355228,Lane Field Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
355228,Lane Field Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,24.9
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
355228,Lane Field Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.15
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
355228,Lane Field Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
355228,Lane Field Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
355228,Lane Field Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
355228,Lane Field Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
355228,Lane Field Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.41
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
355228,Lane Field Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
