Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
355228,Lane Field Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.79
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
355228,Lane Field Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.3
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.85
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
355228,Lane Field Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,25.2
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.25
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
355228,Lane Field Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.27
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.44
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
355228,Lane Field Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.14
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.1
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
355228,Lane Field Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.24
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,25.1
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.9
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
355228,Lane Field Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.9
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.2
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,25.0
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.27
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
355228,Lane Field Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.44
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.89
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.6
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,24.8
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.89
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
355228,Lane Field Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.7
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.82
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
