Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,24.7
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.23
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
355228,Lane Field Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.51
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.08
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.25
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.86
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,24.6
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.47
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
355228,Lane Field Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.14
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.76
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,24.4
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.96
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
355228,Lane Field Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.28
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.93
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,24.2
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.01
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
355228,Lane Field Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.21
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.44
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
355228,Lane Field Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.34
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.68
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
355228,Lane Field Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.98
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.17
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.53
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,23.7
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.44
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.82
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
355228,Lane Field Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.9
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.59
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.27
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
355228,Lane Field Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.13
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.35
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.49
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.98
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
355228,Lane Field Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.22
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.53
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
355228,Lane Field Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
